Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.14
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.6
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.06
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.35
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.74
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.25
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.4
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.1
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.08
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.81
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.08
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.04
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.79
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.11
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.89
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.35
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-6.77
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.45
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.97
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.85
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.63
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.11
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.62
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.74
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.56
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.67
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.71
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-6.94
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.99
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.94
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.25
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.01
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.27
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.78
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.86
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.34
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.07
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.97
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.07
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.55
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.3
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.34
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.67
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.39
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.0
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.31
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.11
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.39
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.2
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.56
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.08
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.82
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.32
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.54
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.51
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.72
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.27
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.06
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.8
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.4
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.05
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.03
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.03
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.87
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.65
