Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.63
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.48
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.41
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.4
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.21
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.74
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-6.78
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.79
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.15
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.0
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.31
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.26
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.08
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.96
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.5
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.46
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.14
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.16
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.89
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.65
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.45
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.08
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.9
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.06
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.35
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.43
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.33
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.36
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.84
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.51
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.97
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.46
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.01
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.16
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.52
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112826,Mercia Drive P,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.92
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.17
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.72
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.18
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.94
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.04
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.85
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.88
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.55
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.5
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.71
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.96
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.12
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.2
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.58
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.89
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.1
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.46
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.03
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.16
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.1
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.79
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.88
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.21
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.67
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.86
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.31
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
