Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.51
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.61
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.75
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.98
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.04
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.94
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.57
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.09
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.63
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.87
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.28
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.13
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.61
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.2
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.66
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112826,Mercia Drive P,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.69
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.35
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.12
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.71
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.87
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.36
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.2
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.36
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.38
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.36
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.41
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.5
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.41
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.22
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.84
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112826,Mercia Drive P,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.25
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.23
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.72
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.33
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.49
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.83
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.51
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
112826,Mercia Drive P,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.45
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.66
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.32
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.89
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.29
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.01
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.05
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.23
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.1
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.26
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.86
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.12
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.44
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.47
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.92
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.64
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.28
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.94
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.97
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.46
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.93
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.17
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.98
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.37
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.45
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.51
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.78
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.64
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.9
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.69
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.36
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.8
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.65
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.67
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
