Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.4
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.41
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.2
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.18
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.37
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.62
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.98
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.31
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.46
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.78
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.75
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
112826,Mercia Drive P,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.16
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.53
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.37
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.96
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.78
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.52
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.38
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.24
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.94
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.36
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
112826,Mercia Drive P,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.92
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.19
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.46
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.12
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.25
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.96
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.65
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.78
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.53
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.79
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.43
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.55
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.13
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.72
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.73
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.82
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
112826,Mercia Drive P,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.07
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.55
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.17
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.79
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.08
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.59
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,41.7
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.9
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.16
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.2
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.4
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
112826,Mercia Drive P,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.02
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.34
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.62
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.39
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.22
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.99
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.8
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,41.8
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.58
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.27
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.03
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
112826,Mercia Drive P,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.31
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.56
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.54
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.05
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.66
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.45
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.59
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,41.9
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.02
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.23
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.83
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.98
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
112826,Mercia Drive P,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.66
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.45
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.75
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.58
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.94
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.05
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.93
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,42.0
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.89
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.59
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.46
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.27
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
112826,Mercia Drive P,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.09
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.92
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.36
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.2
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.34
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.19
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.06
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,42.1
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.2
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.28
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.09
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.02
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
112826,Mercia Drive P,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.34
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.61
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.62
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.01
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.22
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.53
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.01
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.06
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
