Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.44
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,42.1
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.62
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.7
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.62
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.27
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
112826,Mercia Drive P,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.76
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.91
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.49
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.19
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.43
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.47
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.75
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.18
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,42.2
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.71
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.35
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.18
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.51
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
112826,Mercia Drive P,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.07
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.42
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.04
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.5
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.32
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.98
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,42.3
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.88
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.1
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.77
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.76
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
112826,Mercia Drive P,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.85
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.05
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.47
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.93
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.1
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.67
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.03
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.65
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.79
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.85
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.83
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
112826,Mercia Drive P,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.86
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.73
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.82
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.99
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.48
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.08
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.9
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.83
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.46
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.36
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
112826,Mercia Drive P,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.56
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.22
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.73
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.54
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.63
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.73
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.1
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.1
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.07
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.19
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.36
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
112826,Mercia Drive P,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.26
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.44
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.73
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.34
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.91
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.48
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.99
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.48
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.65
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.02
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
112826,Mercia Drive P,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.88
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.53
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.59
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.0
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.6
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.58
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.42
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.25
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.71
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.65
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.98
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.72
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.93
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.21
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.18
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.62
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.05
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.45
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.54
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.97
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.22
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,42.7
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.61
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.27
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.46
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.26
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
112826,Mercia Drive P,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.18
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.46
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.95
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.65
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.51
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.03
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.51
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.4
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.48
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
