Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.36
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.17
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.81
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.46
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
112826,Mercia Drive P,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.56
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.16
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.02
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.33
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.5
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.61
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.81
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.29
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.31
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.36
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.62
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.28
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.02
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.75
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
112826,Mercia Drive P,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.32
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.69
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.21
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.17
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.29
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.24
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.11
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.97
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.77
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,42.9
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.63
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.21
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.99
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.0
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.42
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
112826,Mercia Drive P,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.61
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.28
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.86
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.03
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.01
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.49
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.48
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.37
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.72
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.03
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.05
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
112826,Mercia Drive P,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.12
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.29
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.56
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.8
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.71
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.6
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.3
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.97
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.81
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.16
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.95
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.38
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
112826,Mercia Drive P,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.12
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.35
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.68
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.71
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.14
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.24
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.9
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.39
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.16
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.43
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.39
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
112826,Mercia Drive P,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.1
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.58
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.57
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.91
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.0
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.06
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.52
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.79
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.04
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.43
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.33
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
112826,Mercia Drive P,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.39
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.83
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.95
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.3
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.54
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.32
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.91
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.87
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.89
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,43.2
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.26
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.15
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.47
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.21
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
112826,Mercia Drive P,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.92
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.9
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.66
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.23
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.87
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.11
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.87
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.39
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.89
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.07
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.84
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.9
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
112826,Mercia Drive P,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.77
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.47
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.48
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.74
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.13
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.64
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.69
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.03
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.07
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.1
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.94
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.9
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
112826,Mercia Drive P,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.63
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.46
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.73
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.2
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.42
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.36
