Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.11
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.87
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.19
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.31
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.85
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
112826,Mercia Drive P,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.32
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.26
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.44
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.5
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.36
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.36
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.73
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.32
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.79
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.79
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.19
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
112826,Mercia Drive P,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.69
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.62
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.31
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.22
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.12
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.06
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.22
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.12
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.38
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
112826,Mercia Drive P,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.11
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.49
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.96
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.65
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.3
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.15
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.41
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.44
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.2
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
112826,Mercia Drive P,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.06
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.5
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.76
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.89
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.06
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.86
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.28
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.23
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.1
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.61
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.36
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.17
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
112826,Mercia Drive P,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.5
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.22
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.71
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.17
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.96
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.57
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.8
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.56
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.95
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.6
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.35
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.13
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
112826,Mercia Drive P,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.31
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.73
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.44
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.74
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.27
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.37
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.09
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.06
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.08
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.79
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.33
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.3
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
112826,Mercia Drive P,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.19
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.01
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.53
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.32
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.66
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.84
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.47
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.23
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.16
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.45
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.42
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.88
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.35
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.72
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
112826,Mercia Drive P,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.58
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.85
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.51
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.66
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.04
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.25
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.41
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.54
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.01
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.56
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.72
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
112826,Mercia Drive P,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.36
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.28
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.69
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.02
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.68
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.13
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.26
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.74
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.5
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
