Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.0
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.2
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.21
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.45
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
112826,Mercia Drive P,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.29
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.89
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.92
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.05
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.28
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.53
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.73
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.05
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.25
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.69
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.04
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
112826,Mercia Drive P,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.25
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.17
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.03
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.41
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.68
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.47
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.97
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.62
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.55
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.52
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.26
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
112826,Mercia Drive P,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.16
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.9
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.06
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.35
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.9
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.44
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.18
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.5
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.77
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.61
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.9
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
112826,Mercia Drive P,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.56
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.05
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.52
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.84
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.02
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.52
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.79
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.46
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.39
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.71
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
112826,Mercia Drive P,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.42
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.44
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.51
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.59
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.18
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.66
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.54
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.73
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.17
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.78
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.02
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.39
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.72
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.38
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
112826,Mercia Drive P,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.76
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.92
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.34
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.35
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.15
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.88
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.81
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.5
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.72
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
112826,Mercia Drive P,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.15
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.91
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.82
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.18
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.0
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.2
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.63
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.1
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.87
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.84
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.23
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.57
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
112826,Mercia Drive P,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.9
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.07
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.63
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.93
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.6
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.36
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.43
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,42.9
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.5
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.11
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.17
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.68
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
112826,Mercia Drive P,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.8
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.66
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.99
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.36
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.48
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.12
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.31
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,42.9
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.17
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.65
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.29
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.74
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
112826,Mercia Drive P,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.04
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.18
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.7
