Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.14
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.79
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.58
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.57
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.67
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.74
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.05
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.34
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
112826,Mercia Drive P,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.94
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.4
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.69
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.23
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.23
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.86
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.11
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.48
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.86
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
112826,Mercia Drive P,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.42
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.1
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.22
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.03
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.55
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.01
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.13
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.74
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.6
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112826,Mercia Drive P,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.69
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.19
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.17
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.06
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.59
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.69
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,42.7
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.11
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.48
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.93
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
112826,Mercia Drive P,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.9
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.9
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.43
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.61
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.85
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,42.7
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.67
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.24
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.61
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.42
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.44
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.62
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.29
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.85
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.92
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.26
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.86
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.45
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.53
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
112826,Mercia Drive P,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.84
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.88
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.53
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.1
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.91
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.2
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.17
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.44
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
112826,Mercia Drive P,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.6
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.95
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.98
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.63
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.35
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,42.7
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.8
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.39
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.76
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.23
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.92
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.93
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.28
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.08
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.83
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.72
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,42.7
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.83
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.08
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
112826,Mercia Drive P,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.94
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.65
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.54
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.44
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.28
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.9
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
