Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.22
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.17
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.39
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.24
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
112826,Mercia Drive P,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.96
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.77
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.9
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.82
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.13
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.36
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.44
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.92
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.48
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.75
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.05
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.94
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.92
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.99
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.26
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.88
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.74
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,42.7
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.09
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.09
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.42
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.14
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.12
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.53
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.78
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.21
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.48
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.49
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.42
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.01
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.43
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.12
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
112826,Mercia Drive P,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.32
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.9
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.38
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.66
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.58
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112826,Mercia Drive P,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.84
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.3
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.26
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.83
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.13
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.68
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.17
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.36
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.57
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.28
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.53
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.38
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.47
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.01
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.98
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.45
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.13
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.82
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.86
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.69
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.99
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.21
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.32
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
112826,Mercia Drive P,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.09
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.52
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.79
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.85
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.13
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.32
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.92
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
112826,Mercia Drive P,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.28
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.57
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.71
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.74
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.01
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.21
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.39
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.99
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.67
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
