Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
112826,Mercia Drive P,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.97
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.21
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.79
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.35
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.11
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.59
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,42.3
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.44
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.02
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.88
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,42.2
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.11
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.92
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.63
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.36
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.81
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.73
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.05
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,42.1
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.19
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.59
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.76
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.04
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.01
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.67
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,42.0
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.43
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.6
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.88
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.84
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.64
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.48
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.24
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,41.8
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.88
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.97
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.09
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.39
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.02
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.94
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.69
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.68
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.87
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,41.7
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.68
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.38
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.98
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.01
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
112826,Mercia Drive P,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.11
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.15
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.35
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.14
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.3
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.28
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.49
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.83
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.12
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.77
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.13
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.92
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.26
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.57
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.09
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.43
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.58
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.79
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.11
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.74
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.53
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.51
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.95
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.52
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.98
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.46
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.59
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.85
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.34
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.32
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
