Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.87
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.97
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.11
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.96
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.75
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.73
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.81
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.68
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.03
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.78
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.17
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.17
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.05
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.71
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.35
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.46
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.37
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.65
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.12
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.43
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.88
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.11
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.66
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.06
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.81
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.72
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.28
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.0
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.96
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.73
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.44
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.96
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.17
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.89
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.25
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.78
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.85
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.13
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.15
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.28
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.48
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.37
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.6
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.26
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
112826,Mercia Drive P,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.39
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.67
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.23
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.5
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.73
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.12
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.5
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.47
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.45
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.36
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.48
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.85
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.63
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.46
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.9
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.12
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.71
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.64
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.31
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.09
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.02
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.19
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.16
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.78
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.67
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.28
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.81
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.84
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.18
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.57
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
