Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.98
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.29
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.62
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
112826,Mercia Drive P,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.23
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.9
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.08
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.31
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.63
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.88
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.47
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.37
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.36
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
112826,Mercia Drive P,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.44
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.31
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.97
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.58
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.86
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.74
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.11
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.07
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.99
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.49
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.74
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.74
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
112826,Mercia Drive P,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.25
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.37
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.0
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.43
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
112826,Mercia Drive P,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.22
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.75
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.53
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.65
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.22
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.95
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.41
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.95
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
112826,Mercia Drive P,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.74
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.61
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.73
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.17
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.02
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.07
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.54
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.37
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.23
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.16
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.34
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.51
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.78
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.92
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.18
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.6
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.01
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.81
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.18
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.82
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.57
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.76
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.39
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.2
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.4
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.81
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.64
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.04
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.66
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.27
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.82
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
112826,Mercia Drive P,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.53
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.7
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.33
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.54
