Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.3
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.86
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.7
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.3
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
112826,Mercia Drive P,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.99
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.25
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.61
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.16
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.89
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.3
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.49
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.67
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.52
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,22.78
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-14.38
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.85
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,113.6
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.9
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.6
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.27
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
112826,Mercia Drive P,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.48
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.54
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.53
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.26
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.18
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.48
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.67
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.59
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.89
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.16
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.11
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.14
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.58
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.53
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.64
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.96
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.55
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.5
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.3
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.23
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.01
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.06
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
112826,Mercia Drive P,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.0
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.34
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.76
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.54
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.19
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.26
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
112826,Mercia Drive P,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.2
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.9
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.59
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.74
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.33
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.65
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.11
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.41
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.35
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
112826,Mercia Drive P,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.33
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.01
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.17
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.89
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.72
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.29
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.25
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.58
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.11
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
112826,Mercia Drive P,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.36
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.7
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.71
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.22
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.27
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.89
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
