Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.78
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.34
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.83
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
112826,Mercia Drive P,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.5
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.15
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.9
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.56
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.77
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.7
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.71
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.37
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.55
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.96
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.52
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.26
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.32
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.86
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.13
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.98
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.11
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.84
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.78
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.5
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.94
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.32
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.23
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.88
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.13
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.45
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.63
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.75
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.8
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.37
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.23
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.18
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.49
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.89
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.8
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.8
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.63
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.56
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.73
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.24
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.41
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.47
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.35
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.56
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.16
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.66
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.59
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.51
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.95
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.98
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.31
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.93
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.53
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.48
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.16
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.88
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.7
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.49
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.36
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.38
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.82
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.66
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.87
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.99
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.32
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.06
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.34
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.65
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.07
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.26
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.93
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.2
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.99
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.13
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.6
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.35
