Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.74
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.5
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.62
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.71
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.07
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.74
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.94
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.71
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.79
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.7
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.82
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.21
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.94
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.88
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.49
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.79
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.47
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.89
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.57
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.09
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
112826,Mercia Drive P,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.19
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.56
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.18
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.88
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.69
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.06
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.27
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.19
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.66
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.85
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.22
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.32
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.17
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.51
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.82
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.51
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.3
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.74
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.23
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.54
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.45
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.58
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.26
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.12
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.47
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.94
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.32
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.2
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.87
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.46
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.54
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.66
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.21
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.6
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.09
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.44
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.48
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.96
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.24
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.98
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.72
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.44
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.62
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.45
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.9
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.75
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
