Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.49
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.38
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.9
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.17
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.68
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.4
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.0
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.98
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.91
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.51
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.87
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.18
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.12
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.21
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.65
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
112826,Mercia Drive P,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.7
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.56
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.89
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.69
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.49
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.7
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.73
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.11
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.66
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.66
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.86
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.38
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.83
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.77
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.82
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.35
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.99
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.12
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.23
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.79
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.14
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.47
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.74
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.16
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.3
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.86
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.99
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.77
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.55
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.8
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.46
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.48
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.13
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.59
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.52
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
112826,Mercia Drive P,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.55
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.97
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.58
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.28
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.48
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.16
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.83
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.52
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.7
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.05
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.92
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.4
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.9
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.1
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.43
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.4
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.7
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.4
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.78
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.48
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.54
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.22
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.91
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.56
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.05
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.52
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.34
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.53
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.94
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.42
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.51
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
