Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.51
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.57
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.43
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.54
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.67
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.19
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.69
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.82
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.86
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.57
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.24
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.34
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.23
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.33
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.88
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.15
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.32
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.77
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
112826,Mercia Drive P,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.2
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.28
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.88
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.25
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.45
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.49
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.12
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.04
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.58
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.37
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.42
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.87
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.39
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.22
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.13
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.64
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.35
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.87
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.08
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.4
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
112826,Mercia Drive P,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.47
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.92
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.8
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.66
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.24
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.11
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.41
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.31
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.75
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112826,Mercia Drive P,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.43
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.01
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.43
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.67
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.66
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.37
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.43
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.19
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.87
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
112826,Mercia Drive P,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.6
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.61
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.28
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.66
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.22
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.05
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.17
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.68
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.83
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.18
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112826,Mercia Drive P,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.71
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.37
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.93
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.97
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.97
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.96
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.42
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.73
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.53
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.67
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.45
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.48
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.6
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.06
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.61
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.27
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.35
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.81
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.08
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.95
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.49
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.68
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.76
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.89
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.28
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.61
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
