Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.61
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.39
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.73
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
112826,Mercia Drive P,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.99
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.73
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.45
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.71
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.92
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.42
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.09
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.69
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
112826,Mercia Drive P,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.71
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.85
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.66
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.39
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.88
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.61
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.74
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.53
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.1
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.2
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.69
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.1
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.85
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.41
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.76
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.2
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.83
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.68
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.03
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.44
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,127.0
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.81
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.24
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.96
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.71
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.18
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.28
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.89
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.02
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.17
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,134.1
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.45
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.37
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.54
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.52
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.87
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.68
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.02
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.3
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
112826,Mercia Drive P,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.99
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.6
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.35
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.94
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,136.9
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.72
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.05
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.63
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.51
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.52
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.66
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
112826,Mercia Drive P,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.91
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.44
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.58
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.23
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,137.0
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.3
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.77
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.77
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.9
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.45
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.9
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.71
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.04
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.04
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.4
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.02
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.98
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.53
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.86
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.72
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.33
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.34
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.41
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.41
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
112826,Mercia Drive P,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.32
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.35
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.58
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.18
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,124.0
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.77
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.86
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.73
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.06
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.53
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
