Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.56
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.74
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.21
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.81
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.97
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.96
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.06
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.06
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.11
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,132.5
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.33
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.9
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.78
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.1
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.16
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.87
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.81
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
112826,Mercia Drive P,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-29.54
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.56
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.84
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.15
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,139.5
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.09
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.87
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.83
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.97
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.42
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.76
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.88
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.63
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.15
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.11
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
112826,Mercia Drive P,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.67
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.24
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.93
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.05
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.28
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.42
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.65
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.71
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.57
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.08
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.38
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.54
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.78
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
112826,Mercia Drive P,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.3
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.45
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.63
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.34
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,135.0
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.0
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.33
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.24
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.35
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.46
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.26
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.82
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.83
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
112826,Mercia Drive P,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.56
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.45
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.58
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.86
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,127.3
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.05
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.97
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.39
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.23
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.19
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.96
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.01
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.56
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.38
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.95
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
112826,Mercia Drive P,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-29.07
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.69
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.72
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.24
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.26
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.41
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.34
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.37
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.69
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.81
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.62
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
112826,Mercia Drive P,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-30.45
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.97
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.94
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.2
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,146.6
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.67
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.55
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.11
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.8
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.51
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.83
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.43
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.06
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
112826,Mercia Drive P,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.11
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.79
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.08
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.26
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.36
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.38
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.55
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.88
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.62
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.29
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.41
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.26
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.39
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
112826,Mercia Drive P,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-29.05
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.76
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.93
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.43
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,139.1
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.72
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.88
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.26
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.72
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.31
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.98
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.8
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.14
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.11
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.08
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.01
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.36
