Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.24
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.23
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.04
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.68
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.53
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.91
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
112826,Mercia Drive P,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.86
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.4
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.22
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.15
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.05
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.21
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.39
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.85
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.19
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.71
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.77
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.36
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.72
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
112826,Mercia Drive P,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.78
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.88
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.46
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.53
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.25
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.05
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.06
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.89
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.93
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.58
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.5
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
112826,Mercia Drive P,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.07
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.2
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.22
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.72
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.6
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.53
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.27
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.25
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.32
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.36
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.11
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.15
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.48
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.44
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
112826,Mercia Drive P,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.37
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.03
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.41
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.49
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.77
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.86
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.05
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.84
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.67
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.37
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
112826,Mercia Drive P,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.14
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.31
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.05
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.81
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.31
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.96
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.41
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.77
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.92
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.79
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.61
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.27
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
112826,Mercia Drive P,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.05
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.55
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.5
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.46
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.5
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.09
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.99
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.81
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.89
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.98
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.61
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.01
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.11
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.78
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.83
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
112826,Mercia Drive P,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.18
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.84
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.36
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.7
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.48
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.51
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.04
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.73
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.0
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.75
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.08
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.9
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.49
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.12
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.67
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
112826,Mercia Drive P,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.54
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.14
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.51
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.18
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.04
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.02
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.06
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.56
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.76
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.02
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.88
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.77
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
112826,Mercia Drive P,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.26
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.06
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.0
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.65
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.74
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.42
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.16
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.08
