Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.57
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.2
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.29
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.92
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
112826,Mercia Drive P,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.32
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.2
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.61
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.56
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.31
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.38
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.5
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.21
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.37
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.76
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.47
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.4
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.75
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.28
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.18
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.94
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.16
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.71
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.01
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.56
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.37
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.9
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.15
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
112826,Mercia Drive P,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.02
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.14
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.31
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.25
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.23
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.35
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.22
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.05
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.43
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
112826,Mercia Drive P,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.08
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.0
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.25
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.96
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.4
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.37
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.02
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.34
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.36
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.86
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.54
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
112826,Mercia Drive P,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.31
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.98
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.08
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.42
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.88
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.63
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.6
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.23
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.2
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.55
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.48
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
112826,Mercia Drive P,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.49
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.65
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.9
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.14
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.7
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.88
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.34
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.88
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.14
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.64
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.19
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.1
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
112826,Mercia Drive P,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.2
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.56
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.75
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.49
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.71
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.89
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.48
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.66
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.09
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.59
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.03
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.46
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
112826,Mercia Drive P,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.34
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.88
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.11
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.58
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.82
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.21
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.39
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.38
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.08
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.26
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.94
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.46
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.95
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
112826,Mercia Drive P,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.88
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.58
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.43
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.6
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.77
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.72
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.63
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.79
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.11
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.83
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.34
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.24
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
112826,Mercia Drive P,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.92
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
