Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.32
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.16
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.84
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.57
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.35
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.23
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.15
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.59
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.94
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.65
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
112826,Mercia Drive P,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.73
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.04
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.42
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.85
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.01
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.36
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.51
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.11
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.36
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.58
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.17
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
112826,Mercia Drive P,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.42
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.23
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.42
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.77
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.66
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.53
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.9
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.47
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.31
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.3
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.84
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.47
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
112826,Mercia Drive P,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.03
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.87
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.11
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.47
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.39
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.16
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.21
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.78
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.28
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.97
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.11
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
112826,Mercia Drive P,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.31
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.31
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.73
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.64
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.32
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.98
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.74
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.77
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.36
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.72
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.42
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.26
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.09
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
112826,Mercia Drive P,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.48
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.21
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.85
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.5
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.28
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.48
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.3
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.46
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.27
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.32
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.37
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
112826,Mercia Drive P,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.15
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.73
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.19
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.81
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.43
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.66
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.86
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.57
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.51
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.32
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.99
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.81
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.55
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.42
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.57
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.6
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.4
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.07
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.78
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.9
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.82
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.73
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.88
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.72
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.85
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.06
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.86
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.8
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.22
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.08
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.66
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
112826,Mercia Drive P,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.18
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.47
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.72
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.44
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.11
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.34
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.32
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
