Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.73
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.32
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.06
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.24
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.98
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
112826,Mercia Drive P,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.88
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.26
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.51
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.07
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.45
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.74
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.76
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.47
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.71
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.47
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.75
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.66
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
112826,Mercia Drive P,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.95
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.59
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.74
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.74
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.06
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.09
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.01
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.93
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.6
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.62
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.32
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.17
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.2
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.83
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.93
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.45
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.61
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.76
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.02
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.71
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.33
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.54
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.44
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.86
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.58
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.1
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.79
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.06
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.46
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.85
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.95
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.83
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.43
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.8
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.61
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.09
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.27
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.86
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.4
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.94
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.69
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.17
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.83
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.08
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.93
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
112826,Mercia Drive P,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.63
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.67
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-20.6
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.27
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.76
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.02
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.43
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.9
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.6
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.64
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.08
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.44
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.76
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.89
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.84
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.39
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.2
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.89
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
112826,Mercia Drive P,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.56
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.7
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.11
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.09
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.18
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.98
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.26
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.93
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.24
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.06
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.85
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.72
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.32
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.99
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.46
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.78
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.53
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.96
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.29
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.3
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.84
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.92
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.39
