Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.94
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.87
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.13
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.9
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.46
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.96
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.33
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.68
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.37
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.42
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.39
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.92
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
112826,Mercia Drive P,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.54
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.31
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.22
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.0
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.32
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.01
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.77
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.44
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.55
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.92
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
112826,Mercia Drive P,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.23
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.54
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.78
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.59
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.35
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.09
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.97
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.54
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
112826,Mercia Drive P,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.46
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.41
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.26
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.93
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.87
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.81
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.03
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.48
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.84
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.37
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
112826,Mercia Drive P,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.23
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.6
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.88
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.16
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.62
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.82
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.53
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.55
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.45
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.9
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.79
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.27
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.36
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.66
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.5
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.79
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.24
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.82
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.02
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.86
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.35
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
112826,Mercia Drive P,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.29
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.33
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.08
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.57
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.65
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.11
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.44
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.58
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.88
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.27
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.33
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.73
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.75
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.14
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.09
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.98
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.77
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
112826,Mercia Drive P,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.23
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.98
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.81
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.34
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.41
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.68
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.05
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.87
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.79
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.28
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
112826,Mercia Drive P,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.36
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.82
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.55
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.81
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.91
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
