Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.96
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.02
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.85
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.71
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
112826,Mercia Drive P,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.82
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.78
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.7
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.0
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.9
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.18
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.14
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.52
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.33
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.89
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
112826,Mercia Drive P,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.48
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.87
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.08
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.54
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.6
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.14
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.82
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.59
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
112826,Mercia Drive P,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.74
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.71
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.78
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.97
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.09
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.24
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.42
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.02
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.27
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.25
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.18
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.44
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.6
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.99
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.59
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.37
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.06
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.14
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
112826,Mercia Drive P,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.52
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.86
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.92
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.88
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.4
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.29
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.48
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.26
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.51
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.38
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.53
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
112826,Mercia Drive P,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.32
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.79
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.21
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.18
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.4
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.7
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.19
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.34
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.64
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.14
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
112826,Mercia Drive P,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.98
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.35
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.94
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.8
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.9
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.46
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.83
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.78
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.66
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112826,Mercia Drive P,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.05
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.87
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.16
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.88
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.4
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.1
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.86
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.02
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.93
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.1
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.09
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.57
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.92
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.72
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.47
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.87
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.7
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
