Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.73
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.23
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.18
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.7
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
112826,Mercia Drive P,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.47
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.66
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.14
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.37
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.5
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.46
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.4
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.15
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.63
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.74
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.44
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
112826,Mercia Drive P,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.37
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.9
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.1
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.28
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.69
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.62
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.1
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.63
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.55
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.1
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.85
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.52
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.4
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.19
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.7
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.41
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.55
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.92
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.8
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.32
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.42
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.34
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.57
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.86
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.62
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.86
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.76
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.16
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
112826,Mercia Drive P,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.32
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.09
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.67
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.49
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.07
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.42
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.6
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
112826,Mercia Drive P,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.81
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.17
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.43
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.63
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.84
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.95
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.8
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.61
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.39
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
112826,Mercia Drive P,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.06
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.61
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.04
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.33
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.73
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.3
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.88
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.29
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.61
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112826,Mercia Drive P,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.16
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.71
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.7
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.7
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.8
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.46
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.49
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.55
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112826,Mercia Drive P,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.79
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.81
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.92
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.74
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.09
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.56
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.28
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.05
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.6
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.7
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.03
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.64
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.12
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.4
