Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.43
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.57
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.34
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.81
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.0
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.8
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.55
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.96
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.39
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.83
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.26
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.68
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.97
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.8
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.97
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.9
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.14
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.86
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.35
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.23
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.81
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.95
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
112826,Mercia Drive P,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.82
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.56
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.7
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.92
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.7
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.82
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.86
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.99
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.24
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.24
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.93
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.16
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.0
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.83
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.26
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.53
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.28
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.59
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.64
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.38
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.88
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.07
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.69
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.71
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.56
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.16
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.89
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.1
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.5
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.85
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.46
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
112826,Mercia Drive P,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.93
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.81
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.43
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.82
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.47
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.18
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.23
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.11
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.54
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
112826,Mercia Drive P,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.39
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.68
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.54
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.84
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.02
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.74
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.32
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.63
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
112826,Mercia Drive P,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.82
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.23
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.7
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.58
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.16
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.4
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.61
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.15
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.28
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
112826,Mercia Drive P,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.93
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.1
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.09
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.61
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.95
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.79
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.46
