Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.19
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.64
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.15
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
112826,Mercia Drive P,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.3
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.02
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.58
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.38
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.59
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.87
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.27
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.82
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
112826,Mercia Drive P,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.24
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.18
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.29
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.9
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.78
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.14
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.46
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
112826,Mercia Drive P,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.63
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.36
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.4
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.54
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.59
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.42
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.43
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.22
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
112826,Mercia Drive P,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.77
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.38
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.81
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.22
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.5
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.21
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.24
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.84
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.12
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.32
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.28
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.2
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.1
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.49
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.86
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
112826,Mercia Drive P,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.68
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.94
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.88
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.94
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.33
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.26
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.34
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.66
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.17
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.06
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.65
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.04
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.96
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.57
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.33
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.76
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.91
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.9
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.76
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.87
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.14
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.3
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.36
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.29
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.54
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.5
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.34
