Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.07
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.98
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.4
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.13
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.15
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.51
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
112826,Mercia Drive P,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.05
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.39
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.71
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.97
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.83
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.86
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.91
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.04
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.44
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.19
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.47
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.0
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.01
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.96
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.97
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.96
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.87
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.1
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.33
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.41
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.48
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.6
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.84
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.82
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.03
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112826,Mercia Drive P,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.42
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.71
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.4
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.78
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.09
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.98
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.75
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.3
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.02
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.36
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.44
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.81
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.64
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.34
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.89
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.73
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.62
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.21
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.84
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.52
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.12
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.95
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.91
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.93
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.8
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.18
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.34
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.24
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.85
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.25
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.99
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.02
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.66
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.17
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.26
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.24
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.49
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.32
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.46
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.34
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.54
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.74
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.38
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.39
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.38
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.38
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.95
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
