Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.61
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.24
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.05
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.56
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.61
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.6
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.74
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.62
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.3
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.3
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.45
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.37
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.09
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.16
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.69
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.75
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.78
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.27
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.08
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.75
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.28
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.64
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.94
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.43
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.6
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.31
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.83
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.08
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.63
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.87
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.58
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.34
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.9
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.21
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.99
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.43
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.78
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.98
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.24
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.57
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.83
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.86
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.56
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.5
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.68
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.25
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.18
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.31
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.9
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.66
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.15
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.6
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.7
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.28
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.88
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.39
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.35
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.36
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.27
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.07
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.5
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.52
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.41
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.25
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
