Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.76
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.79
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.38
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.64
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.64
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.09
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.3
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.89
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.32
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.0
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.76
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.93
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.59
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.76
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.78
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
112826,Mercia Drive P,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.87
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.76
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.81
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.68
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.22
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.49
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.6
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.33
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.82
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.51
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.31
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.28
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.38
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.52
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.15
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.93
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.83
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.85
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.36
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.52
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.65
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.9
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.74
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.75
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.23
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.4
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.25
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.44
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.3
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.42
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.03
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.94
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.11
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.77
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.03
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.79
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.3
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.99
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.4
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.69
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.28
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.47
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.71
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.87
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.69
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.6
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.26
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.51
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.32
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.43
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112826,Mercia Drive P,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.76
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.57
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.65
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.22
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.58
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
