Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.02
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.5
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112826,Mercia Drive P,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.66
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.55
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.66
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.84
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.11
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.8
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.84
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.18
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.73
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.92
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.53
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.5
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.88
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.83
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.81
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.04
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.14
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.88
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.41
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.18
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.03
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.45
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.46
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.96
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.92
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.51
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.52
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.42
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.01
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.41
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.33
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.97
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.4
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.33
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.5
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.18
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.86
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.8
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.68
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.69
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.43
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.22
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.09
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.25
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.7
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.46
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.67
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.61
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.84
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.81
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.06
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.1
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.71
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.28
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.51
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.04
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.04
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.22
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.77
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.26
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.34
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.94
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.07
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.74
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.62
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
