Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.48
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.16
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
112826,Mercia Drive P,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.24
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.27
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.65
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.84
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.69
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.24
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.61
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.26
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
112826,Mercia Drive P,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.73
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.54
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.9
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.25
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.61
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.33
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.96
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.42
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.07
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.51
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.95
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.47
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.05
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.21
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.2
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.83
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.18
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.55
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.94
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.76
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.62
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.27
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.24
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.61
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.36
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.01
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.57
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.13
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
112826,Mercia Drive P,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.14
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.67
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.73
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.8
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.18
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.07
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.51
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.59
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.87
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.79
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.82
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.76
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.31
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.87
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.38
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.36
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.44
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.37
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.83
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.54
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.74
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.07
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.76
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.12
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.72
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.64
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.07
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.0
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.57
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.72
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.32
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.65
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.94
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.97
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.95
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.24
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.05
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.46
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.45
