Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.12
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.87
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.47
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.59
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.35
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.7
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
112826,Mercia Drive P,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.57
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.69
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.86
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.76
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.47
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.19
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.54
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.4
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112826,Mercia Drive P,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.68
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.97
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.82
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.11
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.34
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.19
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.98
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.4
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.36
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.69
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.02
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.35
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.77
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.14
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.51
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
112826,Mercia Drive P,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.13
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.4
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.78
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.4
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.01
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.55
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.02
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.05
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
112826,Mercia Drive P,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.02
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.97
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.99
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.99
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.89
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.46
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.71
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.13
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.15
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.79
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.34
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.99
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.6
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.51
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.1
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.53
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.03
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.88
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.36
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.63
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
112826,Mercia Drive P,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.31
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.9
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.09
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.01
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.24
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.68
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.73
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.89
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.65
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.69
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.33
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
112826,Mercia Drive P,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.21
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.42
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.99
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.56
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.47
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.69
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.73
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.49
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.29
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.13
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.62
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
112826,Mercia Drive P,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.6
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.91
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.79
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.41
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.66
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.53
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.87
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.82
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
