Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.04
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.28
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.05
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
112826,Mercia Drive P,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.32
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.02
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.05
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.27
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.0
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.99
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.66
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.22
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.69
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.13
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.2
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.56
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.48
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
112826,Mercia Drive P,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.09
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.44
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.56
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.75
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.83
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.32
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.45
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.6
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.24
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.94
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.1
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.23
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.33
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.84
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.84
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.62
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.04
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.89
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.72
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.52
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.95
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
112826,Mercia Drive P,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.28
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.02
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.42
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.43
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.07
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.71
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.65
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.98
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.28
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.87
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.5
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
112826,Mercia Drive P,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.05
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.36
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.83
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.78
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.03
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.0
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.57
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.82
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.38
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.69
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.35
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.27
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
112826,Mercia Drive P,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.93
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.79
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.54
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.59
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.22
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.29
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.32
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.84
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.51
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.59
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
112826,Mercia Drive P,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.64
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.21
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.16
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.62
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.0
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.57
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.49
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.92
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.83
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.1
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
112826,Mercia Drive P,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.67
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.56
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.26
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.37
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.41
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.71
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.71
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.89
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.78
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.69
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.98
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
112826,Mercia Drive P,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.57
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.74
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.98
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.24
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.92
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.74
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.55
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.65
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.93
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.24
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.3
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.84
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.13
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.49
