Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.8
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.06
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.34
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.2
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.61
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.15
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.81
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.85
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.17
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
112826,Mercia Drive P,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.1
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.13
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.68
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.35
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.11
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.55
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.64
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.77
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.95
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.45
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
112826,Mercia Drive P,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.05
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.95
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.78
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.91
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.62
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.63
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.34
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.75
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.43
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.68
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.07
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.04
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.89
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
112826,Mercia Drive P,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.0
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.06
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.86
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.53
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.74
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.72
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.07
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.38
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.15
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.23
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.6
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.59
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.37
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.96
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
112826,Mercia Drive P,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.3
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.39
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.49
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.93
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.16
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.63
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.18
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.63
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.7
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.35
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.73
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
112826,Mercia Drive P,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.92
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.01
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.87
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.24
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.18
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.54
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.13
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.69
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.65
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.27
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.02
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.59
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
112826,Mercia Drive P,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.42
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.51
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.64
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.79
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.05
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.46
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.14
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.78
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.63
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.54
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
112826,Mercia Drive P,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.87
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.97
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.03
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.4
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.07
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.04
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.24
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.3
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.99
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.02
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.28
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
112826,Mercia Drive P,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.92
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.82
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.54
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.48
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.54
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.28
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.09
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.49
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.34
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.6
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.7
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.54
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.05
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
112826,Mercia Drive P,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.64
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.61
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.26
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.1
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.68
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.17
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,121.2
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
