Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.02
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.3
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.51
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.89
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.43
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
112826,Mercia Drive P,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.69
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.94
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.69
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.34
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.03
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.99
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.83
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.62
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.66
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.18
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.59
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.96
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
112826,Mercia Drive P,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.28
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.94
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.84
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.62
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.55
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.34
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.05
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.65
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.14
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
112826,Mercia Drive P,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.57
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.51
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.7
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.3
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.73
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.85
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.4
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.31
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.13
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.6
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
112826,Mercia Drive P,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.67
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.12
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.07
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.16
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.32
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.98
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.69
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.1
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.44
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.57
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.04
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.79
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.11
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
112826,Mercia Drive P,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.8
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.68
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.86
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.53
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.49
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.7
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.54
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.99
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.98
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.96
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.66
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.37
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.51
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
112826,Mercia Drive P,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.66
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.12
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.04
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.57
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.89
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.33
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.41
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.58
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.63
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.45
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.33
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.54
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.33
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
112826,Mercia Drive P,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.15
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.47
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.89
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.0
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.74
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.98
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.99
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.46
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.05
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.64
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.16
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.0
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.42
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.06
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.86
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.18
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.59
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.82
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.16
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.01
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.44
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.6
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
112826,Mercia Drive P,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.52
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.81
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.33
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.59
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.33
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.04
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.63
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.53
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.88
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.16
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
