Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.17
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.56
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
112826,Mercia Drive P,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.86
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.24
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.87
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.41
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.08
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.58
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.04
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.96
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.54
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.39
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
112826,Mercia Drive P,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.98
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.87
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.16
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.41
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.02
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.74
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.14
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.45
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.47
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
112826,Mercia Drive P,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.53
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.23
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.87
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.0
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.09
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.12
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.81
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.39
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.69
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.12
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.54
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
112826,Mercia Drive P,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.7
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.0
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.18
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.58
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.56
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.65
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.88
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.37
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.8
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.77
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.97
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.65
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.42
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.9
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.53
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.8
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.89
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.69
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.31
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
112826,Mercia Drive P,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.06
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.62
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.16
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.18
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.54
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.6
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.96
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.0
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.04
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.89
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.2
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
112826,Mercia Drive P,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.34
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.07
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.4
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.6
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.2
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.47
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.48
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.38
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.09
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.2
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.7
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
112826,Mercia Drive P,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.31
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.14
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.49
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.0
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.39
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.32
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.17
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.27
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.87
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.95
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.25
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.15
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.3
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.07
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.48
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.04
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.86
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.4
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.11
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
112826,Mercia Drive P,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.06
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.78
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.37
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.43
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
