Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.5
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.25
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
112826,Mercia Drive P,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.58
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.14
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.06
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.93
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.5
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.37
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.58
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.14
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.9
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.47
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.84
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.97
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.63
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.92
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.46
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.39
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
112826,Mercia Drive P,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.06
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.4
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.48
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.99
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.91
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.61
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.31
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.13
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.82
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
112826,Mercia Drive P,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.37
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.5
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.47
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.92
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.07
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.68
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.01
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.48
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.65
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.94
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
112826,Mercia Drive P,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.68
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.14
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.24
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.95
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.21
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.54
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.09
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.58
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.91
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.55
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.79
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.51
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.24
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.92
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.87
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.61
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.69
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.96
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
112826,Mercia Drive P,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.54
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.98
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.43
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.42
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.43
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.46
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.26
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.35
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.77
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.69
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.41
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.38
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.53
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.19
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
112826,Mercia Drive P,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.95
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.2
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.31
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.02
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.0
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,40.2
