Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.9
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.39
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
112826,Mercia Drive P,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.97
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.01
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.35
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.34
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.71
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.84
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.91
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
112826,Mercia Drive P,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.25
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.4
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.74
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.41
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.39
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.38
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.37
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.52
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.32
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
112826,Mercia Drive P,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.6
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.93
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.94
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.05
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.98
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.72
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.24
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
112826,Mercia Drive P,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.81
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.93
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.85
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.99
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.82
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.55
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.61
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.26
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.94
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.25
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
112826,Mercia Drive P,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.41
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.7
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.73
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.82
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.68
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.73
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.94
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.43
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.86
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.14
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.69
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.79
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.42
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.05
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.93
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.63
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.39
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.27
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.77
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.41
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.62
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.39
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.49
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.97
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.63
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.3
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.06
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.9
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.34
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.71
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.47
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.92
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
112826,Mercia Drive P,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.53
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.7
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.0
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.23
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.46
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.23
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.16
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.18
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.0
