Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.73
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.29
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.43
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.43
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.41
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
112826,Mercia Drive P,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.82
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,20.63
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.47
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.91
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.13
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.69
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.99
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.24
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.12
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.51
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.45
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
112826,Mercia Drive P,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.68
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.34
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.06
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.87
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.58
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.28
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.91
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.8
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.33
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.21
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.62
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.34
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
112826,Mercia Drive P,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.02
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.68
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.53
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.89
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.22
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.07
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.44
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.23
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.4
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.62
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.33
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
112826,Mercia Drive P,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.05
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.33
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.36
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.65
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.58
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.23
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.21
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.08
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.17
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
112826,Mercia Drive P,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.62
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.15
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.16
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.86
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.71
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.09
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
112826,Mercia Drive P,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.96
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.87
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.52
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.02
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.27
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.99
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.79
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.73
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.02
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.81
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.66
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.34
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.5
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.84
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.79
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
