Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.6
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.77
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.53
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.11
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.86
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.48
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.38
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.95
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.21
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.98
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.92
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.59
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.7
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.49
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.69
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.83
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.71
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.82
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.67
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.43
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.73
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.96
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.3
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.25
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.14
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.63
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.93
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.74
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.56
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.14
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.12
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.35
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.26
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.35
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.27
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.66
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.55
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.61
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.43
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.73
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.35
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.21
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.64
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.33
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.0
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.65
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.8
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.1
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.8
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.42
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.62
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.18
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.36
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.25
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.39
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.77
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.69
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.88
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.1
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.54
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.67
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.73
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.37
