Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.85
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.96
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.95
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.81
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.57
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.47
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.59
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112826,Mercia Drive P,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.8
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.1
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.34
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.44
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.34
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.79
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.87
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
112826,Mercia Drive P,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.35
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.88
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.88
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.46
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.5
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.01
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.4
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
112826,Mercia Drive P,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.02
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.22
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.75
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.77
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.62
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.84
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.82
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.37
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.14
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.66
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.45
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.34
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.79
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.11
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.2
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.03
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
112826,Mercia Drive P,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.0
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.05
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.8
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.03
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.97
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.11
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.59
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.07
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.6
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.18
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.97
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.75
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.98
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.42
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.89
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.8
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112826,Mercia Drive P,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.55
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.2
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.51
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.37
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.61
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.95
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.12
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.55
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.63
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.02
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.95
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.66
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
