Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.83
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.22
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.1
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.95
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.86
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.95
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.24
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.82
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.79
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.91
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.1
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.07
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.68
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.19
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.44
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.23
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.59
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.3
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.18
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.76
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.84
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.22
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
112826,Mercia Drive P,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.63
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.99
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.02
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.1
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.52
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.41
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.3
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.75
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
112826,Mercia Drive P,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.06
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.55
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.75
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.06
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.01
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.84
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.66
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.28
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.25
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.37
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.83
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.27
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.8
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.44
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.27
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.7
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.12
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.99
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.32
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.65
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.78
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.22
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.63
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.35
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.0
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.54
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.44
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.22
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.37
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.6
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.98
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.54
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.82
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.98
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.2
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.86
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.69
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.27
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
