Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
112826,Mercia Drive P,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.01
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.88
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.83
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.38
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.39
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.24
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.36
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.93
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.76
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.67
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.82
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.97
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.65
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.09
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.89
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.8
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.76
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.73
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.49
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.82
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.79
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.85
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.31
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.21
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.44
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.96
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.74
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.1
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.58
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.22
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.1
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.46
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.61
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.59
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.07
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.49
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.93
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.36
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.84
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.93
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.27
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.08
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.3
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.53
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.24
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.93
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.28
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.72
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.24
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.21
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.24
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.47
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.11
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.81
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.09
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.39
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.14
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.96
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.18
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.09
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.09
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.85
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.06
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.65
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.73
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.98
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.06
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.17
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.11
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.02
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.27
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.26
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
