Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.19
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.26
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.54
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.1
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.84
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.46
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.26
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.65
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.86
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.55
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.63
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.23
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.31
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.64
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.38
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.42
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.98
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.54
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.69
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.33
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.26
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.61
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.81
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.05
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.03
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.73
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.91
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.97
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.05
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.76
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.54
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.46
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.23
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.41
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.85
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.73
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.78
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.58
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.66
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.62
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.54
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.85
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.49
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.98
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.6
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.8
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.08
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.37
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.86
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.26
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.14
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.56
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.96
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.97
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.9
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.78
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.06
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.62
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.76
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.38
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.7
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.86
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
