Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.85
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.68
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.67
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.39
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.86
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.2
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.7
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.47
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.25
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.4
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.95
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.42
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.6
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.97
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.52
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.25
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.01
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.84
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.47
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.37
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.29
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.28
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.94
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.02
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.35
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.67
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112826,Mercia Drive P,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.71
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.36
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.01
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.56
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.93
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.86
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.24
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.25
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.88
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.36
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.81
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.26
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.5
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.24
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.42
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.07
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.85
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.45
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.34
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.4
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.84
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.51
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.96
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
112826,Mercia Drive P,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.85
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.32
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.87
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.85
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.09
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
112826,Mercia Drive P,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.13
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.43
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.87
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.11
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.22
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.61
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.8
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
112826,Mercia Drive P,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.77
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.67
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.55
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.05
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.1
