Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.94
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.98
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.75
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.72
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.84
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
112826,Mercia Drive P,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.78
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.53
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.92
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.75
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.1
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.86
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.94
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.18
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112826,Mercia Drive P,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.59
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.38
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.01
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.69
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.45
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.04
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.18
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.46
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.11
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.97
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.16
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.18
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.17
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.9
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.79
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.61
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.03
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.18
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.16
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.29
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
112826,Mercia Drive P,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.52
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.13
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.87
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.11
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.02
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.48
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.24
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.22
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.67
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.29
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.34
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.0
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.29
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.37
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.9
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.05
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.53
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.13
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.14
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.81
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.23
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.43
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.09
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.02
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.57
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.98
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.12
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.42
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.51
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.49
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.54
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.32
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.61
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.76
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.0
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.27
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.23
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.82
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.75
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.18
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.75
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.89
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.61
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.57
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.41
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
