Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.11
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.7
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.94
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.02
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.68
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.16
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.4
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.96
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.34
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.26
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.26
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.14
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.74
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.81
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.95
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.06
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.13
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.43
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.28
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.76
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.43
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
112826,Mercia Drive P,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.47
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.71
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.02
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.4
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.12
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.47
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.67
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.56
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.63
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.49
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.75
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.88
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.93
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.93
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.27
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.03
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.31
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.95
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.29
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.59
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
112826,Mercia Drive P,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.15
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.96
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.8
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.56
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.15
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.47
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.49
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.55
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.23
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.19
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
112826,Mercia Drive P,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.11
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.75
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.4
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.55
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.56
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.61
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.31
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.2
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.77
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.89
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
112826,Mercia Drive P,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.37
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.36
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.15
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.49
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.13
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.29
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.16
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.68
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.71
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.93
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.37
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
112826,Mercia Drive P,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.83
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.21
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.1
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.18
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.06
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.57
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.63
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.59
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.54
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.69
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.35
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
112826,Mercia Drive P,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.83
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.39
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.6
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.1
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.2
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.47
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.06
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.27
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.32
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.2
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.83
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.62
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.72
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
112826,Mercia Drive P,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.87
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.82
