Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.26
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.75
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.27
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.33
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,25.77
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.8
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.75
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.17
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.61
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.78
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.27
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.11
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.69
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
112826,Mercia Drive P,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.26
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.84
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.78
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.78
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.66
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.88
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.58
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.98
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.02
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.33
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.61
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.66
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
112826,Mercia Drive P,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.21
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.05
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.73
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.1
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.36
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.55
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.16
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.37
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.12
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.38
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.7
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.9
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.42
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
112826,Mercia Drive P,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.29
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.97
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.85
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.18
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.67
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.89
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.98
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.06
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.6
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.96
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.07
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.43
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
112826,Mercia Drive P,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.11
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.54
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.64
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.6
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.84
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.5
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.16
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.6
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.13
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.15
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.93
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.94
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.32
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.3
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
112826,Mercia Drive P,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.5
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.16
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.54
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.35
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.92
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.35
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.63
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.9
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.15
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.04
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.05
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.86
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.97
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
112826,Mercia Drive P,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.35
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.12
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.05
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.66
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.51
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.52
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.33
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.71
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.83
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.86
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.96
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.7
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
112826,Mercia Drive P,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.99
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.72
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.2
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.81
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.5
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.17
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.19
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.82
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.05
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.28
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.1
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.67
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.88
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
112826,Mercia Drive P,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.73
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.86
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.13
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.18
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.17
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.62
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.09
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.38
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.68
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.74
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.65
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.39
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.45
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.36
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
112826,Mercia Drive P,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.97
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.32
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.33
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.64
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,134.7
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.3
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.03
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.74
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.47
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
