Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.66
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.39
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.25
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.72
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.58
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.12
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
112826,Mercia Drive P,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.08
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.83
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.85
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.49
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.96
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.62
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.89
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.49
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.76
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.27
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.46
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.13
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.22
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
112826,Mercia Drive P,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.57
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.79
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.01
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.98
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.12
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.41
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.43
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.84
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.01
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.3
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.21
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.81
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.25
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.99
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
112826,Mercia Drive P,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.93
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.65
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.29
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.18
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.1
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.48
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.7
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.77
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.04
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.45
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.02
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.62
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.4
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.41
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
112826,Mercia Drive P,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.58
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.03
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.89
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.87
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.49
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.01
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.48
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.43
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.81
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.44
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.12
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.64
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.97
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
112826,Mercia Drive P,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.81
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.82
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.97
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.21
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.99
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.04
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.47
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.88
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.98
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.2
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.72
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.52
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.54
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.03
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
112826,Mercia Drive P,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.3
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.12
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.38
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.12
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.6
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.19
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.22
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.57
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.82
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.86
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.55
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112826,Mercia Drive P,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.21
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.81
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.56
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.19
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.79
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.98
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.08
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.71
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.16
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.4
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.22
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.87
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.77
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.61
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.23
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
112826,Mercia Drive P,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.37
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.48
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.11
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.57
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.93
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.04
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.92
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.41
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.59
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.47
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.21
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.68
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
112826,Mercia Drive P,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.58
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.37
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.17
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.29
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.17
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.07
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.59
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.78
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.3
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.7
