Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.64
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
112826,Mercia Drive P,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.84
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.97
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.4
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.13
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.5
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.32
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.8
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.83
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.05
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.0
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.82
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.36
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.72
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.88
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
112826,Mercia Drive P,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.09
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.56
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.96
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.53
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.72
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.27
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.02
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.23
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.83
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.67
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.31
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.11
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
112826,Mercia Drive P,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.12
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.65
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.83
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.0
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.71
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.28
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.53
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.74
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.04
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.89
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.93
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
112826,Mercia Drive P,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.65
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.29
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.48
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.94
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.9
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.76
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.54
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.93
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.57
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.82
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.19
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.96
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.68
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.45
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
112826,Mercia Drive P,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.76
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.15
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.37
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.24
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.46
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.13
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.92
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.84
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.29
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.47
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.28
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.7
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.65
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
112826,Mercia Drive P,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.87
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,20.91
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.99
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-14.29
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.47
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.8
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.08
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.26
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.46
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.3
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.0
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.16
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.3
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.35
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
112826,Mercia Drive P,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.82
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.93
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.08
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.37
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.27
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.69
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.4
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.46
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.84
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.13
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.5
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.79
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.74
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
112826,Mercia Drive P,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.52
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.69
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.65
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.98
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.83
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.94
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.25
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.17
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.47
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.64
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.85
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.96
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.76
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.58
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.55
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
112826,Mercia Drive P,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.55
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.26
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.73
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.53
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.13
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.38
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.23
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.49
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.37
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.71
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.59
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.97
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.04
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.54
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.98
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.32
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.82
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.94
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.56
