Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.85
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.84
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.68
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.81
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.34
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.42
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.27
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.25
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.6
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.31
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.86
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.76
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.79
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.18
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.77
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.86
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.28
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.02
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.18
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
112826,Mercia Drive P,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.93
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.26
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.13
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.93
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.31
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.28
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.68
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.62
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.88
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.4
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.73
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.61
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.96
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.69
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.83
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.32
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.09
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.73
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.81
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.74
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.27
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.91
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.65
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.63
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.18
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.46
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.07
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.66
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.1
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.4
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.89
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.16
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.32
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.92
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.05
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.36
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.25
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.06
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.91
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.42
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.56
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.15
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.58
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.71
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.47
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.67
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
112826,Mercia Drive P,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.5
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.42
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.71
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.38
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.25
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.53
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.54
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.32
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.77
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.39
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
112826,Mercia Drive P,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.67
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.05
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.21
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.64
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.8
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.71
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.64
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.2
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.0
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.7
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.45
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.54
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
112826,Mercia Drive P,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.05
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.0
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.98
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.69
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.0
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.55
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.88
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.88
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.73
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.49
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.17
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
112826,Mercia Drive P,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.79
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.0
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.74
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.62
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.45
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.76
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.6
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.42
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.34
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
