Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.83
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.16
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.23
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.81
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
112826,Mercia Drive P,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.64
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.78
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.37
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.24
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.82
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.57
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.95
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.49
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.49
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.84
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
112826,Mercia Drive P,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.47
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.45
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.03
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.91
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.19
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.24
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.9
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.55
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.36
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
112826,Mercia Drive P,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.03
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.65
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.09
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.54
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.16
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.04
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.17
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.01
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.93
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.2
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.44
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.98
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
112826,Mercia Drive P,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.93
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.02
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.78
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.71
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.8
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.29
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.02
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.3
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
112826,Mercia Drive P,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.47
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.33
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.46
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.87
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.29
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.88
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.82
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.58
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.9
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.24
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.33
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.83
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.89
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.88
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.63
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.9
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.47
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.2
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.87
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
112826,Mercia Drive P,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.71
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.44
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.5
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.07
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.3
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.72
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.08
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.76
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.21
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.93
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.64
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.92
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.28
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.8
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
112826,Mercia Drive P,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.6
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.69
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.16
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.62
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.03
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.23
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.16
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.43
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112826,Mercia Drive P,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.09
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.88
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.21
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.53
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.6
