Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.38
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.8
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.96
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.88
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.23
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.68
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.07
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.71
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.98
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.94
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.74
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.87
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.33
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.67
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.9
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.7
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.56
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.51
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.93
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
112826,Mercia Drive P,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.85
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.11
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.58
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.48
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.91
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.98
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.74
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.53
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.42
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
112826,Mercia Drive P,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.16
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.06
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.51
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.05
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.28
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.35
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.21
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.15
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.04
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.8
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.71
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
112826,Mercia Drive P,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.44
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.83
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.99
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.28
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.1
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.11
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.93
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.04
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.09
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.95
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.5
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
112826,Mercia Drive P,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.4
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.95
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.35
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.43
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.55
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.83
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.82
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.7
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.98
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.06
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.4
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.45
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.24
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.4
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.81
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.52
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.03
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.37
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.56
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.08
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.22
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.12
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.1
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.36
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
112826,Mercia Drive P,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.76
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.07
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.89
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.81
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.1
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
