Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.63
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.31
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.66
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.51
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.19
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.65
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.75
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.82
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.87
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.02
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.6
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.77
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.6
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.35
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.69
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.62
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.91
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.11
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.57
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.72
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.85
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.22
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
112826,Mercia Drive P,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.91
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.59
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.18
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.19
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.86
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.61
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.9
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.66
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.16
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.11
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.11
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.27
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.56
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.99
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.44
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.1
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.05
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.53
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.71
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
112826,Mercia Drive P,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.29
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.02
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.27
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.86
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.8
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.18
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.11
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.44
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.3
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.49
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
112826,Mercia Drive P,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.78
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.67
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.01
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.69
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.83
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.02
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.72
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.38
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.96
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.21
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.93
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.81
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.21
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.89
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.3
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.6
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.74
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.06
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.56
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.98
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.44
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.12
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.02
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.83
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.74
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.02
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.57
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.38
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.85
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.74
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.99
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.86
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.35
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.95
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.82
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.41
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.7
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.1
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.98
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
