Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.6
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.12
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.03
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.39
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.2
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.83
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.53
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.45
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.08
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.97
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
112826,Mercia Drive P,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.2
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.06
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.35
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.16
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.54
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.52
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.16
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.79
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.99
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
112826,Mercia Drive P,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.06
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.1
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.26
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.08
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.98
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.37
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.87
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.36
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.83
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.85
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.67
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
112826,Mercia Drive P,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.5
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.44
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.51
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.61
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.48
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.73
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.88
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.67
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.08
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
112826,Mercia Drive P,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.78
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.76
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.21
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.45
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.52
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.75
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.14
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.24
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.35
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.9
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.56
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.23
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.05
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.55
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.81
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.02
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.79
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.18
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.57
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.65
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
112826,Mercia Drive P,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.55
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.92
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.53
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.01
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.14
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.95
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.58
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.94
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.68
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.85
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.67
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.92
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.21
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.4
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.37
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.02
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.25
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.25
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.85
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.18
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.05
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.64
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.28
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.6
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
