Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.79
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.29
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.52
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.96
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.74
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.97
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.39
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.95
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.44
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.38
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.31
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
112826,Mercia Drive P,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.84
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.74
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.99
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.98
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.28
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.67
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.61
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.85
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.79
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
112826,Mercia Drive P,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.7
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.04
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.04
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.42
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.51
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.31
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.71
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.59
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.16
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.77
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
112826,Mercia Drive P,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.61
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.05
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.9
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.27
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.58
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.4
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.89
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.67
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.84
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.74
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.86
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.96
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.21
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
112826,Mercia Drive P,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.8
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.66
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.52
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.35
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.89
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.57
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.7
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.63
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
112826,Mercia Drive P,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.34
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.82
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.68
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.1
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.98
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.35
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.76
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.52
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.84
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.6
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.14
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
112826,Mercia Drive P,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.18
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.51
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.34
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.78
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.89
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.44
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.43
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.1
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.86
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
112826,Mercia Drive P,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.51
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.37
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.02
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.07
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.79
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.56
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.92
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.81
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.44
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.67
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
112826,Mercia Drive P,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.9
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.22
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.63
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.3
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.61
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.13
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.53
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.85
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.54
