Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.61
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.64
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.56
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112826,Mercia Drive P,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.87
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.23
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.04
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.12
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.79
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.88
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.85
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.35
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.36
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.14
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.35
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
112826,Mercia Drive P,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.66
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.21
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.73
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.37
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.9
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.5
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.01
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.32
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.9
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.78
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.85
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.54
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.73
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.73
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.88
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.19
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.93
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.58
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.09
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.79
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.81
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.77
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.2
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.61
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.32
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.68
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.91
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.27
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.4
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.34
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.13
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.89
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.4
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.95
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.84
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.47
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.15
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.26
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.45
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.9
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.66
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.39
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
112826,Mercia Drive P,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.55
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.06
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.72
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.63
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.37
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.19
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.12
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.72
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.59
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.97
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.67
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
112826,Mercia Drive P,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.52
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.49
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.27
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.31
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.32
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.12
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.56
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.5
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.2
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
112826,Mercia Drive P,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.99
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.08
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.0
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.34
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.52
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.6
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.55
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.7
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.79
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.91
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.16
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.69
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.33
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.2
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.54
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.35
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.05
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.77
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
112826,Mercia Drive P,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.11
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.88
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.38
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.29
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.66
