Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.69
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.4
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.57
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.51
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.1
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.23
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.08
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.48
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.21
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.69
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.19
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.38
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.7
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.67
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.44
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.24
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.7
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.85
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112826,Mercia Drive P,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.66
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.18
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.37
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.23
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.71
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.55
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.33
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.64
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.98
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.86
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.4
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.87
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.27
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.37
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.96
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.67
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.15
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.21
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.77
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.9
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.31
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.81
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.03
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.87
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.14
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.01
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.25
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.73
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.92
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.32
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.82
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.15
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.8
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.53
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.48
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.81
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.41
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.71
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.89
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.0
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.4
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.88
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.42
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.2
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
