Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.15
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.29
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.48
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.62
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.74
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.56
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.43
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.19
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.65
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.87
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.5
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.48
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.57
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.14
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.61
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.44
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.28
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.46
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.23
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.81
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.09
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.64
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.65
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.87
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.45
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.71
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.89
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.43
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.16
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.82
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.47
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.13
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.71
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.7
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.44
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
112826,Mercia Drive P,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.47
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.09
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.36
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.24
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.35
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.89
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112826,Mercia Drive P,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.8
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.28
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.55
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.04
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.39
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.13
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.02
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.21
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.22
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.39
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.87
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.11
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.97
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.09
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.36
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.61
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.4
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.7
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.89
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.19
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.2
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.99
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.47
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.34
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.47
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.89
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.81
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.57
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.31
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.57
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.77
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.92
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.72
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.54
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.63
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.72
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.4
