Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.59
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.07
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.01
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.54
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.11
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.9
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.94
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.29
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.47
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.25
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.25
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.47
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.78
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.16
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.28
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.18
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.5
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.97
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.72
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.62
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.67
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.37
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.46
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.7
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.51
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.66
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.16
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
112826,Mercia Drive P,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.9
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.05
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.78
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.05
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.97
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.18
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.99
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.05
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.39
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.92
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.25
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.89
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.86
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.01
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.07
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.35
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.02
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.85
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.96
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.86
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.52
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.26
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.89
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.13
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.93
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.35
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.23
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.6
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.39
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.18
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.82
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.13
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.35
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.66
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.29
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.46
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.2
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.93
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.83
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.01
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
