Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.4
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.03
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.07
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.2
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.35
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.59
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.93
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.42
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.52
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.54
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.12
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112826,Mercia Drive P,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.05
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.64
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.29
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.06
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.17
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.37
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.36
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.44
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.98
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.8
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.66
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.27
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.37
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.38
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.76
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.85
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.88
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.11
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.74
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.07
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.72
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.21
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.3
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.95
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.32
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.2
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.62
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.14
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.87
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.91
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.35
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.66
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.79
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.38
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.55
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.1
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.32
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.39
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.13
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.21
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.54
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.21
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.23
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.39
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.66
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.11
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
112826,Mercia Drive P,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.62
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.91
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.58
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.04
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.43
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.11
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.76
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.6
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.44
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.41
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.8
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.87
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.54
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
